Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,03,N Current (RMS),A,30.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,17.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,02,N Current (RMS),A,40.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,17.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,04,N Current (RMS),A,17.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,03,N Current (RMS),A,34.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,17.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,03,N Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,02,N Current (RMS),A,38.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,17.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (RMS),A,32.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (RMS),A,35.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,01,N Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
