Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (RMS),A,29.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (RMS),A,29.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (RMS),A,23.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (RMS),A,24.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (RMS),A,23.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (RMS),A,26.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (RMS),A,47.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (RMS),A,27.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (RMS),A,33.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (RMS),A,31.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (RMS),A,28.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,18.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (RMS),A,40.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (RMS),A,35.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
