Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (RMS),A,39.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,42.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (RMS),A,25.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,73.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,125.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (RMS),A,27.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,70.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,122.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (RMS),A,45.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,61.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,115.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (RMS),A,36.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,79.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,135.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (RMS),A,31.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,63.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,119.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (RMS),A,43.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,67.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,116.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (RMS),A,33.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,54.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (RMS),A,39.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
