Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (RMS),A,25.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,57.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (RMS),A,57.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,107.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (RMS),A,33.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,43.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (RMS),A,52.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,100.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (RMS),A,28.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (RMS),A,30.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (RMS),A,38.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (RMS),A,36.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,43.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,106.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (RMS),A,34.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,18.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (RMS),A,43.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,44.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,18.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (RMS),A,46.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (RMS),A,40.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (RMS),A,29.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (RMS),A,55.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (RMS),A,42.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,104.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (RMS),A,34.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (RMS),A,54.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,106.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (RMS),A,39.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (RMS),A,41.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (RMS),A,35.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
