Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (RMS),A,45.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (RMS),A,44.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,78.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (RMS),A,53.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,115.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (RMS),A,54.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (RMS),A,43.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (RMS),A,36.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,80.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (RMS),A,62.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,128.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (RMS),A,38.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (RMS),A,54.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,17.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (RMS),A,62.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,131.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (RMS),A,40.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (RMS),A,43.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,113.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (RMS),A,37.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,98.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,17.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,85.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,35.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (RMS),A,72.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,147.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (RMS),A,46.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,122.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,117.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (RMS),A,33.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,90.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,36.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (RMS),A,76.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,150.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (RMS),A,50.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,132.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (RMS),A,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,17.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,93.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (RMS),A,48.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,109.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (RMS),A,64.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,128.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,84.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (RMS),A,59.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,113.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (RMS),A,55.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,107.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (RMS),A,69.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,133.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
