Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (RMS),A,53.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,16.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (RMS),A,42.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (RMS),A,21.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (RMS),A,47.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,16.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (RMS),A,29.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (RMS),A,52.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (RMS),A,43.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (RMS),A,52.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (RMS),A,66.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,117.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (RMS),A,36.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (RMS),A,53.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (RMS),A,39.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (RMS),A,56.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,16.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (RMS),A,48.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (RMS),A,46.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,63.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,116.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (RMS),A,29.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,16.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (RMS),A,38.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,65.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,116.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (RMS),A,34.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,16.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,55.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
