Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,16.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (RMS),A,37.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,55.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,16.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (RMS),A,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,73.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,16.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (RMS),A,31.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,66.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (RMS),A,34.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,16.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (RMS),A,38.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,65.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,114.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (RMS),A,41.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (RMS),A,42.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,58.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,63.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (RMS),A,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (RMS),A,36.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,73.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,132.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (RMS),A,35.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (RMS),A,46.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,33.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,87.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,137.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (RMS),A,53.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,57.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,50.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (RMS),A,42.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
