Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,47.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (RMS),A,41.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,16.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,58.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (RMS),A,66.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (RMS),A,32.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (RMS),A,46.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (RMS),A,37.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (RMS),A,32.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (RMS),A,72.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (RMS),A,59.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (RMS),A,37.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (RMS),A,82.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,125.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (RMS),A,51.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (RMS),A,27.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (RMS),A,77.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,127.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (RMS),A,49.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,15.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (RMS),A,54.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (RMS),A,39.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (RMS),A,47.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (RMS),A,26.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
