Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (RMS),A,36.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (RMS),A,49.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,109.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,15.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (RMS),A,39.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (RMS),A,26.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (RMS),A,34.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,15.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (RMS),A,33.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (RMS),A,42.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,15.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (RMS),A,40.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (RMS),A,33.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (RMS),A,31.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,15.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (RMS),A,48.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,62.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (RMS),A,46.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (RMS),A,38.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,49.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (RMS),A,33.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,15.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,66.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (RMS),A,26.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,46.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (RMS),A,45.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,15.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (RMS),A,29.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,46.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (RMS),A,54.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (RMS),A,36.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
