Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,53.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (RMS),A,45.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,14.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,66.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (RMS),A,29.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,53.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (RMS),A,34.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (RMS),A,57.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (RMS),A,33.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,52.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (RMS),A,61.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,14.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,67.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (RMS),A,35.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,57.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (RMS),A,44.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,57.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (RMS),A,45.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,53.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (RMS),A,35.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,14.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (RMS),A,22.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (RMS),A,44.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,14.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,38.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (RMS),A,44.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,14.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (RMS),A,32.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,03,N Current (RMS),A,33.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,74.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,130.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.73
