Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (RMS),A,57.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,13.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,64.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (RMS),A,43.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,03,N Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (RMS),A,55.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,13.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,64.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (RMS),A,35.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (RMS),A,28.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,37.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (RMS),A,59.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,13.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,38.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (RMS),A,74.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,13.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,61.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (RMS),A,58.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,106.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (RMS),A,60.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,13.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (RMS),A,50.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,98.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (RMS),A,60.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,13.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,64.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (RMS),A,48.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,13.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (RMS),A,53.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,46.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (RMS),A,36.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,13.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (RMS),A,56.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,13.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
