Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (RMS),A,53.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,29.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (RMS),A,26.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,13.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (RMS),A,23.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,13.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (RMS),A,32.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,41.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (RMS),A,34.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,13.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,32.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,13.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (RMS),A,75.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,112.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (RMS),A,30.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,13.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (RMS),A,42.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (RMS),A,33.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,13.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (RMS),A,43.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (RMS),A,28.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,13.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (RMS),A,37.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,13.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
