Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,13.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (RMS),A,54.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (RMS),A,33.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,13.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (RMS),A,39.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (RMS),A,38.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,13.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (RMS),A,15.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,13.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (RMS),A,32.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (RMS),A,32.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,13.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,13.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,13.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (RMS),A,24.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,13.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
