Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,13.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (RMS),A,21.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,13.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,13.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,13.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (RMS),A,25.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,13.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,13.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,13.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,13.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (RMS),A,14.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
