Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,13.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (RMS),A,30.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,13.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (RMS),A,21.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,13.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (RMS),A,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,13.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,13.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,13.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,13.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (RMS),A,24.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,13.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,13.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
