Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (RMS),A,47.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (RMS),A,21.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,14.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (RMS),A,53.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,14.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (RMS),A,62.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,14.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (RMS),A,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (RMS),A,53.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (RMS),A,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,14.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (RMS),A,54.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,14.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (RMS),A,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (RMS),A,50.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,14.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (RMS),A,46.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,14.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (RMS),A,29.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
