Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (RMS),A,37.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (RMS),A,41.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (RMS),A,45.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (RMS),A,35.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (RMS),A,49.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (RMS),A,40.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (RMS),A,46.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (RMS),A,36.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (RMS),A,29.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,14.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (RMS),A,18.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (RMS),A,55.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (RMS),A,32.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,14.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (RMS),A,21.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (RMS),A,55.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,14.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (RMS),A,58.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (RMS),A,23.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (RMS),A,54.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
