Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (RMS),A,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (RMS),A,51.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (RMS),A,21.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,14.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (RMS),A,25.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (RMS),A,44.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,29.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,14.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (RMS),A,44.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,37.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,18.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
