Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,31.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,36.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,26.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,44.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,19.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,34.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,38.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,19.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,26.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,19.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
