Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,25.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,25.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,43.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,19.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,43.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,31.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,34.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,43.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,60.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,111.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,41.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,35.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,50.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,36.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,52.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,37.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,33.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
