Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,29.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,43.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,38.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,35.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,49.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,41.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,55.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,51.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,44.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,44.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,43.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,47.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,29.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,53.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,39.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,44.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,47.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,35.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,46.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,67.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,107.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
