Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,56.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,37.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,38.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,48.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,46.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,40.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,40.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,30.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,44.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,29.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,38.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,42.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,48.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,41.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,52.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,41.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,49.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,34.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,44.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,46.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,34.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,36.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,47.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,45.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,43.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
