Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,73.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,38.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,47.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,56.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,36.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,59.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,120.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,55.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,33.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,68.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,129.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,58.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,30.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,46.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,52.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,51.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,69.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,55.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,21.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,63.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.89
