Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,54.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,42.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,46.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,19.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,31.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,19.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,19.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,32.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,19.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,36.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,43.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,40.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
