Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,44.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,21.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,38.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,49.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,47.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,20.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,41.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,52.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,57.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,20.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,40.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,54.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,20.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,27.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,59.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,39.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,20.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,-4.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,39.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,65.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,20.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-3.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,37.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,50.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,66.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,-3.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,51.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.69
