Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,38.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-3.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,34.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,49.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,64.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,51.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,29.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,50.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,38.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-4.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,42.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,54.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,52.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-4.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,52.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,51.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,37.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-5.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,46.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,43.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,25.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-4.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,46.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-4.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,41.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,43.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
