Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,22.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-4.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,37.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,21.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-3.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,31.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-3.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,26.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,32.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,23.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,55.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,36.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,58.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,20.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
