Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,50.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,20.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,30.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,20.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,38.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,20.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,38.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,33.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,20.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,20.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,32.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,20.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,37.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,32.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,31.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,20.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,59.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,40.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,65.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,35.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
