Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,31.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,36.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,38.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,46.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,58.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,37.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,44.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,34.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,32.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,37.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,30.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,20.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,32.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
