Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,20.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,46.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,30.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,55.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,41.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,46.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,69.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,36.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,20.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,57.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,90.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,30.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,31.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,36.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,39.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,53.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,20.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,52.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,52.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,52.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
