Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,53.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,35.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,21.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,44.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,33.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,21.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,21.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,39.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,21.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,56.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,21.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,21.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,24.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,21.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,21.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
