Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,17.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,8.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,26.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,22.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,22.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,23.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,8.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,22.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
