Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,22.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,7.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,22.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,8.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,22.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,22.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,22.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,22.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,16.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,22.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
