Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,22.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,13.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,18.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,14.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,16.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
