Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,26.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,37.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,35.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
