Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,40.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,18.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,23.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,33.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,27.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,37.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,28.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,28.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,43.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,29.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,18.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,28.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,41.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,34.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
