Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,32.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,29.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,54.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,102.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,30.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,34.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,31.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,33.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,43.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,34.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,36.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,28.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,39.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,34.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,31.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
