Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,46.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,38.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,46.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,58.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,33.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,51.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,98.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,41.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,52.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,42.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,38.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,48.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,45.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,41.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,40.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,56.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
