Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,38.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,45.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,52.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,46.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,53.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,35.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,41.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,35.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,41.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,49.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,42.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,43.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,46.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,37.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,40.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,70.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,119.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,39.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,31.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,78.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,128.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,36.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,32.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,84.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,53.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,108.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,49.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,48.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,45.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,18.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,58.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,110.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,36.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
