Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,50.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,38.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,18.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,40.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,29.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,65.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,124.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,45.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,34.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,39.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,73.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,106.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,160.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,38.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,51.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,101.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,36.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,56.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,129.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,45.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,18.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,41.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,59.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,127.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,43.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,55.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,122.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,49.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,61.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,122.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,125.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,45.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,53.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,114.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,57.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,114.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.69
