Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,50.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,17.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,33.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,54.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,126.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,39.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,17.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,47.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,126.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,29.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,17.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,47.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,134.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,43.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,17.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,65.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,44.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,109.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,51.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,30.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,52.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,113.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,118.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,53.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,42.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,67.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,141.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,49.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,34.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,65.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,124.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,29.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
