Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,40.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,69.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,31.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,34.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,66.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,17.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,56.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,17.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,23.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,58.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,113.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,47.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,29.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,62.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,121.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,43.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,57.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,58.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,25.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,39.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,67.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,53.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,16.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,29.2
