Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,61.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,16.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,57.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,29.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,66.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,133.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,38.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,33.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,68.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,126.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,38.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,16.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,34.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,81.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,143.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,16.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,35.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,82.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,128.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,53.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,81.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,135.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,49.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,49.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,37.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
