Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,49.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,38.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,16.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,44.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,55.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,39.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,51.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,35.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,65.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,113.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,15.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,41.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,38.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,49.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,72.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,65.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,15.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,37.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,55.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,103.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,15.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,15.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,23.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,32.7
