Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,15.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,40.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,34.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,30.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,33.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,46.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,15.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,29.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,71.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,15.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,62.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,41.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,51.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,14.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,38.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,45.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,33.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,53.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,34.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,14.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.8
