Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,42.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,47.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,14.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,37.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,14.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,33.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,14.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,46.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,32.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,61.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,43.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,63.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,59.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,39.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,33.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,56.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,40.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,34.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
