Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,33.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,41.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,53.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,53.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,51.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,49.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,59.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,48.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,55.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,14.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
