Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,36.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,17.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,14.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,17.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,22.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,40.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,14.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,40.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,28.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,15.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,19.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,24.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,15.2
