Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,24.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,23.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,15.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,15.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,20.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,37.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,15.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,15.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,20.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,21.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
