Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,15.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,28.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,27.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,14.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,16.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,25.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,16.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
