Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,16.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,16.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,16.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,16.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,17.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,26.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
