Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,18.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,22.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,17.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,17.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,22.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,17.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
