Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,39.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,28.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,18.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,22.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,29.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
