Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,28.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,37.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,31.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,33.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
