Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,24.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,40.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,33.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,35.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,57.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,24.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,57.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,43.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,30.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,37.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,50.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,48.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,28.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,63.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,111.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,40.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
