Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,64.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,48.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,28.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,50.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,44.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,69.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,126.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,77.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,126.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,62.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,78.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,55.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,107.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,30.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,50.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,38.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,45.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,42.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,38.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,63.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,131.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,59.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,53.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,47.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,108.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,56.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,104.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,58.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,42.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,51.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,41.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,43.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,102.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,59.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,105.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.67
