Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,58.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,34.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,55.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,139.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,81.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,58.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,52.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,123.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,67.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,117.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,22.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,53.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,102.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,39.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,63.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,146.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,22.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,74.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,30.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,67.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,125.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,65.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,48.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,132.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,117.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,22.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,91.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,76.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,32.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,74.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,132.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,56.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,39.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,54.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,101.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,161.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,119.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,92.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,86.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,55.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,109.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,52.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,59.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,152.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,120.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,37.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,22.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,84.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,36.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,46.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,50.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,107.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,117.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,33.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,45.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,97.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,55.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,57.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,120.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,47.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,21.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,75.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,89.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,38.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.1
