Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,109.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,52.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,47.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,126.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,102.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,21.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,89.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,35.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,104.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,46.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,41.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,117.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,21.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,81.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,45.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,38.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,21.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,78.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,49.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,119.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,46.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,21.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,33.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,62.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,123.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,58.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,70.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,59.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,118.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,59.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,20.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,33.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,36.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,42.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,50.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,60.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,71.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,42.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,24.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
