Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,43.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,20.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,65.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,29.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,42.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,44.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,51.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,97.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,47.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,45.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,69.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,51.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,56.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,40.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,20.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,74.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,38.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,57.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,47.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,44.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,20.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,72.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,62.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,43.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,42.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,43.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,72.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,62.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,105.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,38.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,48.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,50.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,19.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,67.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,58.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,39.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,47.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,46.6
