Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,19.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,69.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,38.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,46.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,44.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,19.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,65.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,28.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,45.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,71.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,48.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,68.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,37.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,59.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,88.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,134.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,36.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,19.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,64.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,74.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,121.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,19.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,37.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,54.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,66.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,114.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,48.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,19.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,60.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,31.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,64.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,35.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,94.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,145.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,52.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,41.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,52.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,37.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,97.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,152.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,61.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,68.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.7
