Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,41.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,34.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,35.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,66.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,145.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,40.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,66.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,78.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,133.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,44.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,63.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,75.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,128.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,48.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,53.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,54.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,46.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,104.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,66.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,61.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,43.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,43.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,80.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,62.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,61.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,94.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,102.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,94.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,123.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,89.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,212.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,33.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,68.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,71.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,109.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,17.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,153.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,45.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,43.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,79.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,17.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,66.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,33.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
