Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,46.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,45.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,61.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,66.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,48.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,58.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,99.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,17.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,67.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,149.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-3.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,59.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,46.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,69.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,76.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,16.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,67.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,61.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,40.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,58.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,68.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,39.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,57.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,57.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,65.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,16.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,72.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,55.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,43.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,63.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,99.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,67.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,42.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,54.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,60.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,33.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.25
