Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,34.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,48.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,39.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,52.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,36.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,15.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,52.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,52.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,111.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,37.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,60.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,85.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,121.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,26.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,15.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,63.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,49.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,36.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,30.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,32.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,29.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,50.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
