Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,14.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,40.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,46.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,14.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,35.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,69.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,109.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,51.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,42.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,40.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,37.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,43.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,46.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,35.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,41.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,43.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,35.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,38.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,31.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,39.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,44.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
